Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
