Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
