Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
