Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
