Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
