Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
