Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
