Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
