Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
