Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
