Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
