Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
