Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
