Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
