Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
