Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
