Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
