Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
