Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
