Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
