Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
