Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
