Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
