Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
