Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
