Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
