Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
