Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
