Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
