Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
