Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
