Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
