Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
