Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
