Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
