Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
