Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
