Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
