Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
