Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
