Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
