Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
