Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
