Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
