Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
