Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
