Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
