Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
