Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
