Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
