Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
