Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
