Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
