Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
