Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
