Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
