Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
