Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
