Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
