Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
