Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
