Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
