Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
