Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
